Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,175.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,167.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,176.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,70.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,64.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,166.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,187.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,73.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,73.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,200.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,50.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,79.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,209.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,75.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
