Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,212.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,75.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,83.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,235.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,85.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,198.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,64.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,51.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,78.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,218.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,182.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,84.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,243.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,232.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,50.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,210.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,185.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,203.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.19
