Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,56.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,224.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,235.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,221.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,204.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,222.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,207.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,60.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,191.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,212.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,257.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,237.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,259.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,205.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,255.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,228.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,93.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,61.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,61.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,201.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,258.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,262.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,54.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,58.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,219.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,231.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,247.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,94.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,59.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,244.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,249.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,235.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,257.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,244.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,233.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.2
