Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,257.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,258.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,215.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,61.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,59.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,258.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,247.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,236.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,64.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,61.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,57.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,271.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,257.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,241.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,256.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,248.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,233.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,65.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,65.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,272.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,271.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,240.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,64.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,59.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,61.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,269.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,248.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,258.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,68.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,65.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,64.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,284.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,274.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,272.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,65.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,57.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,70.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,272.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,240.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,296.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,61.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,52.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,68.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,255.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,218.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,287.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,68.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,63.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,64.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,286.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,219.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,266.2
