Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,243.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,223.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,241.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,229.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,239.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,63.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,57.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,264.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,237.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,244.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,67.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,281.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,214.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,236.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,60.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,252.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,186.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,199.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,227.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,188.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,205.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,201.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,221.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,222.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,218.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,236.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
