Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,58.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,65.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,248.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,68.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,228.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,246.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,207.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,239.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,54.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,195.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,229.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,206.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,198.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,226.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,87.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,50.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,214.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,230.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,87.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,188.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,85.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,194.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,205.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,233.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
