Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,200.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,214.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,209.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,95.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,219.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,205.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.57
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,227.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,216.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,100.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,54.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,63.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,231.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,199.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,94.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,208.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,200.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,191.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.77
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,210.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,193.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
