Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,199.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,205.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,97.71
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,63.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,207.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,52.36
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,65.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,202.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,219.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.49
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.17
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.83
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,78.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,216.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,254.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,102.82
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.53
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,54.12
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.84
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,226.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,96.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.48
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,52.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.76
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,222.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,210.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,97.27
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.41
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
931251,DOVEDALE AVENUE COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
