Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,178.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,145.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,181.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,149.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,203.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,66.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,80.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,225.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,225.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,76.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,51.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,215.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,200.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,63.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,210.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,87.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,214.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,217.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,87.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,224.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,201.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
