Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,66.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,276.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,196.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,226.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,86.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,76.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,269.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,66.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,76.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,274.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,85.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,55.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,230.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,181.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,82.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,193.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,211.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,225.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,90.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,225.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,196.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,73.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,91.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,208.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,216.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,213.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,53.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,226.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,233.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,60.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,254.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
