Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,257.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,199.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,207.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,64.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,67.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,270.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,195.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,223.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,92.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,61.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,55.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,54.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,259.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,234.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,229.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,93.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,57.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,241.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,215.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,52.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,229.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,219.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,224.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,52.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,219.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,220.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,249.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,96.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,247.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,228.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,211.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,249.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,215.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,231.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,61.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,61.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,256.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,228.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,256.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
