Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,94.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,60.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,57.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,191.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,253.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,239.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,107.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,60.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,206.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,253.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,221.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,105.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,225.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,240.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,226.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,66.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,60.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,275.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,252.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,227.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,64.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,63.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,267.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,265.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,249.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,70.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,65.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,295.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,271.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,249.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,104.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,65.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,256.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,271.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,255.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,60.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,61.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,59.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,253.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,255.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,248.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,68.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,54.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,67.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,285.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,225.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,280.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
