Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,73.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,64.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,80.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,305.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,208.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,271.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,66.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,71.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,279.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,196.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,249.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,62.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,65.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,240.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,201.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,260.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,205.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,198.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,237.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,187.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,215.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,199.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,219.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
