Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,91.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,68.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,188.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,235.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,89.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,195.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,202.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,196.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,190.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,196.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,187.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,214.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,60.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,196.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,93.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,68.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,210.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,99.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,52.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,78.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,222.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
