Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,106.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,178.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,69.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,93.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,197.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,215.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,202.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,96.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,225.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,94.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,86.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,209.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,215.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,53.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,221.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,236.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,213.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,215.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,56.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,218.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,238.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
