Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,94.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,64.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,198.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,268.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,216.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,99.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,58.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,202.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,245.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,207.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,89.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,58.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,244.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,247.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,99.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,67.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,212.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,283.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,201.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,105.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,66.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,208.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,283.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,223.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,106.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,63.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,209.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,270.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,226.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,70.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,56.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,215.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,297.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,241.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,74.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,86.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,196.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,317.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,223.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,108.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,69.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,64.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,211.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,293.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,220.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
