Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,112.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,57.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,198.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,245.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,204.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,211.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,266.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,220.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,99.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,57.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,230.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,243.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,227.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,98.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,61.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,239.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,260.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,232.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,100.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,59.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,241.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,254.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,229.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,110.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,67.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,234.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,288.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,109.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,54.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,231.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,260.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,229.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,99.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,50.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,210.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,229.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,200.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,55.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,187.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,234.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
