Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,96.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,216.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,52.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,219.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,54.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,196.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,230.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,230.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,89.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,219.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,204.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,221.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,61.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,81.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,257.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,96.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,205.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,94.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,216.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,182.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
