Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,70.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,184.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,183.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,89.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,188.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,175.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,201.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,182.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,175.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,85.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,69.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,212.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,81.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,51.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,215.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,223.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,195.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,84.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,57.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,240.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,210.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,187.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,84.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,53.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,65.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,224.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,86.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,190.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.31
