Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,77.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,190.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,186.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,207.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,213.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,185.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,63.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
