Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,179.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,68.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,183.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,77.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,68.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,72.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,190.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
