Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,170.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
