Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
