Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.71
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.51
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.49
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.68
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
931251,DOVEDALE AVENUE COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,60.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,76.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,192.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,73.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
