Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,71.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,195.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,65.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,196.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,93.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,242.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,68.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,211.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,67.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,186.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,172.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,67.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,205.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,61.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,97.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,257.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,187.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,83.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,251.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,209.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
