Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,89.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,56.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,232.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,187.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,64.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,226.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,215.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,235.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,215.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,197.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,251.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,92.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,224.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,56.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,236.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,233.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,98.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,202.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,207.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,63.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,220.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,267.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,217.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,66.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,74.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,212.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,276.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,206.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
