Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,103.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,53.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,59.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,223.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,248.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,235.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,100.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,61.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,60.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,64.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,257.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,194.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,257.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,244.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,198.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,56.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,235.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,204.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,194.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,62.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,251.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,205.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,189.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,60.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,250.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,192.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,208.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,88.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,61.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,252.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,206.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,61.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,256.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,222.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,213.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,58.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,73.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,247.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,242.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
