Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,62.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,260.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,215.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,65.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,77.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,271.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,210.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,73.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,100.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,304.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,190.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,186.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,71.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,91.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,297.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,195.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,192.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,66.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,89.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,275.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,67.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,98.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,280.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,203.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,69.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,105.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,290.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,179.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,60.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,79.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,250.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,65.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,95.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,273.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,175.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
