Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,68.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,109.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,286.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,66.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,116.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,277.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,95.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,244.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,176.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,174.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,191.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
