Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,73.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,192.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,182.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,72.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,205.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,87.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,63.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,189.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,84.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,233.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,66.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,180.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,182.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,72.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
