Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,166.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,52.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,197.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
