Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,86.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,179.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,228.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,211.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,193.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,196.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,73.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,218.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,198.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
