Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,175.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,193.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,198.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,51.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,212.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,186.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,209.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,199.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,178.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
