Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,214.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,205.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,185.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,193.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,210.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,173.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,57.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,68.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,240.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,196.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,70.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,221.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,185.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,68.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,204.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,197.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,189.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,198.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,205.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,177.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
