Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,83.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,195.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,217.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,76.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,201.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,230.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,74.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,223.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,221.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,85.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,243.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,239.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,87.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,59.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,75.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,224.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,250.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,88.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,214.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,229.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,72.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,233.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,217.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,194.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,221.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,209.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,206.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,218.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,198.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,56.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
