Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,203.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,203.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,192.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,185.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,198.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
