Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,65.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
