Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,63.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,20.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.93
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,20.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
