Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,20.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,20.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,20.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,20.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,64.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,21.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
