Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,21.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.88
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,64.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.24
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,73.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,21.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.66
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.71
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.02
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.22
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,66.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,21.3
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.65
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,21.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
931251,DOVEDALE AVENUE COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
